Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.13
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.24
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
110001,Chesterfield Rd Id,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
110001,Chesterfield Rd Id,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
110001,Chesterfield Rd Id,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
110001,Chesterfield Rd Id,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
110001,Chesterfield Rd Id,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
110001,Chesterfield Rd Id,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.73
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
110001,Chesterfield Rd Id,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
