Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
110001,Chesterfield Rd Id,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110001,Chesterfield Rd Id,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.0
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
110001,Chesterfield Rd Id,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.57
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
110001,Chesterfield Rd Id,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.74
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
110001,Chesterfield Rd Id,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,51.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,51.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,51.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110001,Chesterfield Rd Id,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,51.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.47
