Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
110001,Chesterfield Rd Id,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,51.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
110001,Chesterfield Rd Id,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,51.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
110001,Chesterfield Rd Id,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,51.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
110001,Chesterfield Rd Id,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,51.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
110001,Chesterfield Rd Id,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
110001,Chesterfield Rd Id,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
110001,Chesterfield Rd Id,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
110001,Chesterfield Rd Id,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
