Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.48
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.13
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
110001,Chesterfield Rd Id,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.94
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.7
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
110001,Chesterfield Rd Id,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.6
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.09
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
110001,Chesterfield Rd Id,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.52
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.44
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.05
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
110001,Chesterfield Rd Id,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.22
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
110001,Chesterfield Rd Id,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.65
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.3
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.88
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110001,Chesterfield Rd Id,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.5
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.92
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
110001,Chesterfield Rd Id,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.41
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
