Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.31
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
110001,Chesterfield Rd Id,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.64
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.83
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110001,Chesterfield Rd Id,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.81
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.18
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
110001,Chesterfield Rd Id,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.93
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.97
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
110001,Chesterfield Rd Id,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.37
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.91
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.29
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
110001,Chesterfield Rd Id,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.17
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.39
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.2
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
110001,Chesterfield Rd Id,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.02
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.3
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.96
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
110001,Chesterfield Rd Id,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.84
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.3
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.42
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.34
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
110001,Chesterfield Rd Id,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.23
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
