Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.51
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.5
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
110001,Chesterfield Rd Id,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.13
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.94
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.55
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
110001,Chesterfield Rd Id,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.58
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.99
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.16
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
110001,Chesterfield Rd Id,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.76
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.94
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
110001,Chesterfield Rd Id,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.18
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,76.3
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.63
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
110001,Chesterfield Rd Id,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.6
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.4
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.97
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
110001,Chesterfield Rd Id,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.28
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.6
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
110001,Chesterfield Rd Id,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.38
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.8
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.04
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.22
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
110001,Chesterfield Rd Id,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.14
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.0
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
