Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.0
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.97
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
110001,Chesterfield Rd Id,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.08
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,83.2
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.32
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.33
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.66
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
110001,Chesterfield Rd Id,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.44
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,94.4
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.23
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
110001,Chesterfield Rd Id,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.62
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.84
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,78.4
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.73
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.14
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.35
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.38
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.87
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
110001,Chesterfield Rd Id,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.18
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,83.5
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.35
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.24
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.92
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
110001,Chesterfield Rd Id,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.98
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,82.9
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.32
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.56
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.9
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.99
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.73
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.92
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
110001,Chesterfield Rd Id,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.89
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,86.4
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.95
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.81
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.1
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.89
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
110001,Chesterfield Rd Id,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.73
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.78
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,99.4
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.42
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.1
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.7
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.17
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.11
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
110001,Chesterfield Rd Id,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.18
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.93
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,104.9
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
