Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.32
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.31
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.98
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.0
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.84
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,72.83
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
110001,Chesterfield Rd Id,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.36
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.18
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,80.5
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.09
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.29
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.04
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.16
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.26
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.09
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.64
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
110001,Chesterfield Rd Id,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.0
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.56
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.9
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.52
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.65
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.38
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.22
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.7
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.35
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.5
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.39
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
110001,Chesterfield Rd Id,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.4
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.2
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.28
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.72
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.12
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.8
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.71
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.73
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.1
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
110001,Chesterfield Rd Id,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.57
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.68
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,98.8
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.35
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.11
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.4
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.25
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.52
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
110001,Chesterfield Rd Id,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.26
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.62
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.92
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,88.7
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.52
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.53
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.88
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.41
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.8
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.37
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.12
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
110001,Chesterfield Rd Id,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.55
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.76
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.7
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,83.1
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.33
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.5
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.57
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.79
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.37
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
110001,Chesterfield Rd Id,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.63
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.05
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.04
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,96.6
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.95
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.86
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.76
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.97
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.34
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.25
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.24
