Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
110001,Chesterfield Rd Id,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.03
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.82
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.7
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.21
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.87
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.56
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.05
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.76
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
110001,Chesterfield Rd Id,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.78
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.9
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.53
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,82.2
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.87
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.95
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.95
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.26
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
110001,Chesterfield Rd Id,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.2
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.91
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,72.3
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,86.4
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.62
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.49
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.49
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.68
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.41
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.04
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
110001,Chesterfield Rd Id,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,26.86
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.93
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,109.0
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.08
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.9
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.7
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.72
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.64
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.71
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.85
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.17
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.56
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
110001,Chesterfield Rd Id,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,26.63
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,24.13
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,107.5
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,100.6
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.61
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.28
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.36
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.48
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.25
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.7
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.72
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.75
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.75
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
110001,Chesterfield Rd Id,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,27.08
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.25
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,111.8
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,83.5
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.93
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.7
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.0
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.31
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.83
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.32
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.27
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.15
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.53
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
110001,Chesterfield Rd Id,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,18.0
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.26
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.12
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,73.3
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,83.1
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.31
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.81
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.52
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.3
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.38
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.27
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.51
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.17
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.98
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.51
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
110001,Chesterfield Rd Id,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.63
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.28
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.23
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,95.7
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.44
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.06
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.19
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.23
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.87
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
