Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.05
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.83
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.08
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
110001,Chesterfield Rd Id,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.56
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.78
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.35
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,76.1
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.54
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.17
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.42
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.72
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.85
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.14
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.79
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
110001,Chesterfield Rd Id,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.49
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.71
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.14
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,84.1
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.52
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.61
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.15
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.43
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.06
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.7
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.28
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.4
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.73
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.34
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
110001,Chesterfield Rd Id,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.05
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.42
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.69
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.65
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.92
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.3
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.75
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.56
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.43
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.82
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.98
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.91
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
110001,Chesterfield Rd Id,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,19.36
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.23
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,79.2
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.58
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.0
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.34
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.72
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,80.8
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.9
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.68
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,68.0
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,109.8
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.25
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.48
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.06
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
110001,Chesterfield Rd Id,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,19.36
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.19
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,79.8
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.4
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.5
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.9
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.81
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.1
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.71
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,78.7
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.82
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.7
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.22
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.41
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.82
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
110001,Chesterfield Rd Id,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,22.25
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.44
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,90.9
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.6
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.0
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.34
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.9
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.59
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.1
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.53
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.67
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.94
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
110001,Chesterfield Rd Id,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.79
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.38
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,80.7
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.33
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.23
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.18
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.05
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.5
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.25
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.74
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.3
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
110001,Chesterfield Rd Id,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,18.46
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.67
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,75.7
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.1
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.05
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.87
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
