Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.64
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.95
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.4
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.85
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
110001,Chesterfield Rd Id,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.57
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.79
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,72.0
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.38
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.1
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.23
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.07
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.64
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.07
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
110001,Chesterfield Rd Id,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,18.71
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.53
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.21
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,76.6
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.24
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.7
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.45
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.68
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.61
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.18
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
110001,Chesterfield Rd Id,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,20.7
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.58
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,85.0
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.44
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.46
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
110001,Chesterfield Rd Id,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,24.55
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.23
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,100.6
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.73
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.45
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
110001,Chesterfield Rd Id,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,19.8
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.27
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,81.2
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.54
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.37
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.78
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.03
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
110001,Chesterfield Rd Id,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.21
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.07
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.35
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.9
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.7
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
110001,Chesterfield Rd Id,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.85
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.65
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.63
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.67
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
110001,Chesterfield Rd Id,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.7
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.22
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
