Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.79
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.22
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.95
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
110001,Chesterfield Rd Id,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.51
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.88
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.67
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.65
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.94
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.19
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
110001,Chesterfield Rd Id,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.34
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.54
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.28
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.99
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
110001,Chesterfield Rd Id,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.9
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.41
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.76
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110001,Chesterfield Rd Id,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.58
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,78.2
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.2
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.67
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.96
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
110001,Chesterfield Rd Id,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.89
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,80.1
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.26
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.15
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
110001,Chesterfield Rd Id,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.1
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
110001,Chesterfield Rd Id,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.77
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
110001,Chesterfield Rd Id,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.32
