Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.03
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
110001,Chesterfield Rd Id,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.72
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.1
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
110001,Chesterfield Rd Id,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.81
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.48
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.15
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
110001,Chesterfield Rd Id,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.36
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
110001,Chesterfield Rd Id,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.45
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
110001,Chesterfield Rd Id,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.32
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.26
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.5
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
110001,Chesterfield Rd Id,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.52
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.17
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
110001,Chesterfield Rd Id,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
