Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.96
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.32
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
110001,Chesterfield Rd Id,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.7
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.37
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
110001,Chesterfield Rd Id,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.22
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.77
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.43
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.53
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
110001,Chesterfield Rd Id,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.56
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.77
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
110001,Chesterfield Rd Id,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.29
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.87
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.47
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
110001,Chesterfield Rd Id,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.93
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
110001,Chesterfield Rd Id,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.08
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.42
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.11
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
110001,Chesterfield Rd Id,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.48
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.27
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,83.9
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.06
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.41
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.85
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
110001,Chesterfield Rd Id,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.46
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
