Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.33
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
110001,Chesterfield Rd Id,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.95
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.7
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
110001,Chesterfield Rd Id,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.3
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.26
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.71
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
110001,Chesterfield Rd Id,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.93
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
110001,Chesterfield Rd Id,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.38
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
110001,Chesterfield Rd Id,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.18
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
110001,Chesterfield Rd Id,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.22
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.54
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.86
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.36
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.91
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.75
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
110001,Chesterfield Rd Id,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.29
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.23
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
110001,Chesterfield Rd Id,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
