Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.05
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
110001,Chesterfield Rd Id,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.04
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.7
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.51
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
110001,Chesterfield Rd Id,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.51
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
110001,Chesterfield Rd Id,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.1
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.05
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
110001,Chesterfield Rd Id,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.5
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.02
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.5
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.63
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
110001,Chesterfield Rd Id,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.73
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.86
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.41
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.24
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
110001,Chesterfield Rd Id,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.94
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
110001,Chesterfield Rd Id,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.77
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.97
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
110001,Chesterfield Rd Id,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
