Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
110001,Chesterfield Rd Id,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.42
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
110001,Chesterfield Rd Id,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.49
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.29
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.7
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.51
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
110001,Chesterfield Rd Id,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.59
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,74.6
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.43
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.75
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
110001,Chesterfield Rd Id,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.23
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.42
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.31
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.57
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
110001,Chesterfield Rd Id,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.52
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.69
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.27
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
110001,Chesterfield Rd Id,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.3
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.34
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
110001,Chesterfield Rd Id,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
