Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
110001,Chesterfield Rd Id,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.15
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
110001,Chesterfield Rd Id,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.75
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.77
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.35
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.2
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
110001,Chesterfield Rd Id,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.94
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.98
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.2
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.43
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.46
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
110001,Chesterfield Rd Id,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.12
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.65
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.43
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.4
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.35
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.44
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
110001,Chesterfield Rd Id,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.97
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.09
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110001,Chesterfield Rd Id,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.68
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
110001,Chesterfield Rd Id,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
