Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
110001,Chesterfield Rd Id,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.5
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.84
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
110001,Chesterfield Rd Id,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.38
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.89
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.9
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.69
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
110001,Chesterfield Rd Id,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.93
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.34
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.36
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.19
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.73
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
110001,Chesterfield Rd Id,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.55
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.76
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
110001,Chesterfield Rd Id,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.32
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
110001,Chesterfield Rd Id,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.33
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
110001,Chesterfield Rd Id,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
110001,Chesterfield Rd Id,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
