Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
110001,Chesterfield Rd Id,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
110001,Chesterfield Rd Id,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.66
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
110001,Chesterfield Rd Id,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
110001,Chesterfield Rd Id,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
110001,Chesterfield Rd Id,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.42
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
110001,Chesterfield Rd Id,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.61
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
110001,Chesterfield Rd Id,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
110001,Chesterfield Rd Id,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
