Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.64
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110001,Chesterfield Rd Id,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
110001,Chesterfield Rd Id,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
110001,Chesterfield Rd Id,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
110001,Chesterfield Rd Id,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
110001,Chesterfield Rd Id,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
110001,Chesterfield Rd Id,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
110001,Chesterfield Rd Id,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
