Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.69
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
110001,Chesterfield Rd Id,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.89
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
110001,Chesterfield Rd Id,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
110001,Chesterfield Rd Id,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
110001,Chesterfield Rd Id,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.58
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
110001,Chesterfield Rd Id,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
110001,Chesterfield Rd Id,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.43
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.25
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.34
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.26
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
110001,Chesterfield Rd Id,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.2
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.41
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
110001,Chesterfield Rd Id,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.65
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.55
