Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.1
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
110001,Chesterfield Rd Id,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0051,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0051,L2 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0051,L1 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.55
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.2
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.07
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.26
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
110001,Chesterfield Rd Id,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0051,L3 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0051,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0051,L1 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0051,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.58
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.18
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.54
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.45
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
110001,Chesterfield Rd Id,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.66
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0051,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0051,L2 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0051,L1 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0051,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.98
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.74
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.3
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
110001,Chesterfield Rd Id,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0051,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0051,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0051,L1 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0051,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.97
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.3
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.24
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
110001,Chesterfield Rd Id,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0051,L3 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0051,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0051,L1 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0051,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.53
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.76
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.28
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.23
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
110001,Chesterfield Rd Id,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0051,L3 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0051,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0051,L1 Active Power,kW,10.89
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0051,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.29
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.57
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.19
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.3
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.58
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
110001,Chesterfield Rd Id,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0051,L3 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0051,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0051,L1 Active Power,kW,11.63
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0051,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.4
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.76
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.99
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
110001,Chesterfield Rd Id,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0051,L3 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0051,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0051,L1 Active Power,kW,12.93
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0051,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.03
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
