Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.19
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.26
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.42
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
110001,Chesterfield Rd Id,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0051,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0051,L2 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0051,L1 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0051,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.53
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.5
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.83
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.83
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
110001,Chesterfield Rd Id,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0051,L3 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0051,L2 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0051,L1 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0051,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.48
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.33
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.37
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.4
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.94
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.59
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
110001,Chesterfield Rd Id,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0051,L3 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0051,L2 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0051,L1 Active Power,kW,10.2
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0051,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.83
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.43
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.75
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,58.3
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.2
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.16
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.96
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
110001,Chesterfield Rd Id,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0051,L3 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0051,L2 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0051,L1 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0051,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.7
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.77
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.21
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.95
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.1
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.48
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
110001,Chesterfield Rd Id,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.54
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0051,L3 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0051,L2 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0051,L1 Active Power,kW,11.34
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0051,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.26
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.49
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.7
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.7
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.71
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,61.74
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,142.0
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
110001,Chesterfield Rd Id,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.77
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0051,L3 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0051,L2 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0051,L1 Active Power,kW,11.18
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0051,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.95
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.44
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.74
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.22
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.7
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.24
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
110001,Chesterfield Rd Id,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.64
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0051,L3 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0051,L2 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0051,L1 Active Power,kW,10.05
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0051,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.19
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.38
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.51
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.88
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.25
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
110001,Chesterfield Rd Id,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0051,L3 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0051,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0051,L1 Active Power,kW,13.47
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0051,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.03
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.4
