Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.43
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.52
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.66
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.9
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.68
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.85
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
110001,Chesterfield Rd Id,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0051,L3 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0051,L2 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0051,L1 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0051,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.35
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.32
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.83
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.5
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.79
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.47
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.48
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.18
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
110001,Chesterfield Rd Id,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0051,L3 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0051,L2 Active Power,kW,12.1
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0051,L1 Active Power,kW,14.05
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0051,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.31
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.43
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.6
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.82
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.5
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.25
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.66
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
110001,Chesterfield Rd Id,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0051,L3 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0051,L2 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0051,L1 Active Power,kW,12.89
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0051,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.75
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.5
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.55
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.39
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
110001,Chesterfield Rd Id,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0051,L3 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0051,L2 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0051,L1 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0051,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.13
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.73
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.84
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.28
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.49
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
110001,Chesterfield Rd Id,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0051,L3 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0051,L2 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0051,L1 Active Power,kW,20.5
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0051,N Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,86.2
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.92
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.53
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.37
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.36
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.42
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.34
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
110001,Chesterfield Rd Id,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0051,L3 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0051,L2 Active Power,kW,12.79
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0051,L1 Active Power,kW,21.15
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0051,N Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,91.0
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.58
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.92
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.01
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.78
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.67
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
110001,Chesterfield Rd Id,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0051,L3 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0051,L2 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0051,L1 Active Power,kW,14.39
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0051,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,61.3
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.7
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.17
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.67
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,20.5
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.18
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.42
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
110001,Chesterfield Rd Id,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0051,L3 Active Power,kW,6.03
