Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0051,L2 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0051,L1 Active Power,kW,14.93
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0051,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,66.1
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.44
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,17.39
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.1
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.66
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.7
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.46
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.54
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
110001,Chesterfield Rd Id,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0051,L3 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0051,L2 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0051,L1 Active Power,kW,14.53
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0051,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.52
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.91
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.38
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.2
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
110001,Chesterfield Rd Id,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0051,L3 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0051,L2 Active Power,kW,11.14
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0051,L1 Active Power,kW,12.83
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0051,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,17.27
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.4
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.66
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.07
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.06
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.42
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.68
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
110001,Chesterfield Rd Id,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0051,L3 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0051,L2 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0051,L1 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0051,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.84
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.58
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.41
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.58
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.75
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.98
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
110001,Chesterfield Rd Id,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0051,L3 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0051,L2 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0051,L1 Active Power,kW,11.85
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0051,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.33
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.47
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.44
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.66
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.9
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.67
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.65
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
110001,Chesterfield Rd Id,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0051,L3 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0051,L2 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0051,L1 Active Power,kW,13.28
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0051,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.18
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.2
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.22
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,20.88
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.3
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.46
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.6
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
110001,Chesterfield Rd Id,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0051,L3 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0051,L2 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0051,L1 Active Power,kW,12.43
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0051,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.65
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.53
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.7
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.23
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.8
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.72
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.32
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
110001,Chesterfield Rd Id,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0051,L3 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0051,L2 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0051,L1 Active Power,kW,14.68
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0051,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.19
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.51
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.7
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.33
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.58
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.4
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
