Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.92
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.5
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
110001,Chesterfield Rd Id,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0051,L3 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0051,L2 Active Power,kW,12.64
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0051,L1 Active Power,kW,15.81
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0051,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.98
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.72
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.5
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.13
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.57
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
110001,Chesterfield Rd Id,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0051,L3 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0051,L2 Active Power,kW,14.57
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0051,L1 Active Power,kW,19.67
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0051,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,82.1
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.96
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.55
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.47
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.15
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.14
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.4
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.6
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.11
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.03
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
110001,Chesterfield Rd Id,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0051,L3 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0051,L2 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0051,L1 Active Power,kW,20.95
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0051,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,87.3
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.65
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.51
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.61
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.79
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.7
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.5
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.05
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
110001,Chesterfield Rd Id,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0051,L3 Active Power,kW,11.45
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0051,L2 Active Power,kW,10.33
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0051,L1 Active Power,kW,18.64
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0051,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,78.0
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.46
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.78
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.9
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.56
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.82
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.54
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.35
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.88
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.92
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
110001,Chesterfield Rd Id,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0051,L3 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0051,L2 Active Power,kW,11.85
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0051,L1 Active Power,kW,17.91
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0051,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,75.3
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.29
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.03
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.91
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.55
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.96
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.8
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.54
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.4
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.64
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
110001,Chesterfield Rd Id,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0051,L3 Active Power,kW,13.78
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0051,L2 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0051,L1 Active Power,kW,17.07
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0051,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.31
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.65
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.05
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.79
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.38
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,21.08
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.9
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.53
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.38
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.09
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
110001,Chesterfield Rd Id,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0051,L3 Active Power,kW,13.19
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0051,L2 Active Power,kW,11.27
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0051,L1 Active Power,kW,18.4
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0051,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,77.5
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.06
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.66
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.9
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.03
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.7
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.5
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.46
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.4
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.75
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.7
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.82
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
110001,Chesterfield Rd Id,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0051,L3 Active Power,kW,12.1
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0051,L2 Active Power,kW,13.95
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0051,L1 Active Power,kW,16.39
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0051,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,68.7
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.27
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.03
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.08
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.1
