Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.32
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.45
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.17
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
110001,Chesterfield Rd Id,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0051,L3 Active Power,kW,12.94
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0051,L2 Active Power,kW,18.19
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0051,L1 Active Power,kW,12.76
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0051,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,75.5
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.28
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.3
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.34
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.76
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.23
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.3
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.24
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.17
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.8
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.99
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
110001,Chesterfield Rd Id,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0051,L3 Active Power,kW,19.39
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0051,L2 Active Power,kW,14.91
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0051,L1 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0051,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,80.3
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.38
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,18.04
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.7
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.52
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.19
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.47
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.54
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.87
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.23
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
110001,Chesterfield Rd Id,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0051,L3 Active Power,kW,12.24
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0051,L2 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0051,L1 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0051,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,17.29
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.35
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.4
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.36
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.59
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.62
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.13
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
110001,Chesterfield Rd Id,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0051,L3 Active Power,kW,9.42
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0051,L2 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0051,L1 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0051,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.43
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.2
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.98
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.07
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.28
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.4
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.4
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.08
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.76
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.24
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.84
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
110001,Chesterfield Rd Id,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0051,L3 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0051,L2 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0051,L1 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0051,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.55
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.48
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.02
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.76
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.02
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
110001,Chesterfield Rd Id,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0051,L3 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0051,L2 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0051,L1 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0051,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.62
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.35
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.48
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
110001,Chesterfield Rd Id,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0051,L3 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0051,L2 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0051,L1 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0051,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.07
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.55
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.53
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
110001,Chesterfield Rd Id,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0051,L3 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0051,L2 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0051,L1 Active Power,kW,15.36
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0051,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.61
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.98
