Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.47
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.81
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.05
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
110001,Chesterfield Rd Id,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0051,L3 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0051,L2 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0051,L1 Active Power,kW,11.03
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0051,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.71
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.4
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
110001,Chesterfield Rd Id,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0051,L3 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0051,L2 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0051,L1 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0051,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.54
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.84
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
110001,Chesterfield Rd Id,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0051,L3 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0051,L2 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0051,L1 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0051,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.55
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.25
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.88
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
110001,Chesterfield Rd Id,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0051,L3 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0051,L2 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0051,L1 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0051,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.29
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.04
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.09
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
110001,Chesterfield Rd Id,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0051,L3 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0051,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0051,L1 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0051,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.97
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.77
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.76
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
110001,Chesterfield Rd Id,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0051,L3 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0051,L2 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0051,L1 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0051,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.46
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.98
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.06
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
110001,Chesterfield Rd Id,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0051,L3 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0051,L2 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0051,L1 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0051,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.72
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.31
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
110001,Chesterfield Rd Id,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0051,L3 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0051,L2 Active Power,kW,9.64
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0051,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0051,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.95
