Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.8
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.38
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
110001,Chesterfield Rd Id,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0051,L3 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0051,L2 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0051,L1 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0051,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.56
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.45
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
110001,Chesterfield Rd Id,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0051,L3 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0051,L2 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0051,L1 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0051,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.58
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
110001,Chesterfield Rd Id,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0051,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0051,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0051,L1 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0051,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.18
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.36
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
110001,Chesterfield Rd Id,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0051,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0051,L2 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0051,L1 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0051,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.39
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.21
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
110001,Chesterfield Rd Id,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0051,L3 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0051,L1 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0051,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.35
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.68
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.98
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.63
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
110001,Chesterfield Rd Id,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0051,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0051,L2 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0051,L1 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0051,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.54
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.07
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.35
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.98
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.22
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
110001,Chesterfield Rd Id,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0051,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0051,L2 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0051,L1 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0051,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.87
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.76
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.55
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.23
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.7
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
