Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
110001,Chesterfield Rd Id,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0051,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0051,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0051,L1 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0051,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.6
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.11
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.63
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.5
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.04
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
110001,Chesterfield Rd Id,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0051,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0051,L1 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0051,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.04
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.4
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.0
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.59
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
110001,Chesterfield Rd Id,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0051,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0051,L1 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0051,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.55
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.49
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.1
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.16
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.6
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
110001,Chesterfield Rd Id,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0051,L3 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0051,L1 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0051,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.34
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.31
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.45
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.54
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.41
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.39
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
110001,Chesterfield Rd Id,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0051,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0051,L2 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0051,L1 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0051,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.56
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.1
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.3
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.1
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.93
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
110001,Chesterfield Rd Id,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0051,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0051,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0051,L1 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0051,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.1
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.98
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.92
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.61
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.82
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.04
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.43
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
110001,Chesterfield Rd Id,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0051,L3 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0051,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0051,L1 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0051,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.05
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.04
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.27
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.68
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.54
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.96
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.63
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
110001,Chesterfield Rd Id,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0051,L3 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0051,L2 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0051,L1 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0051,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.32
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.59
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.15
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.97
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.95
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
