Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.87
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.92
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
110001,Chesterfield Rd Id,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0051,L3 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0051,L2 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0051,L1 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0051,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.19
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.42
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.83
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.87
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.39
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
110001,Chesterfield Rd Id,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0051,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0051,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0051,L1 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0051,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.62
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.34
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.77
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.28
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.39
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.87
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.29
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
110001,Chesterfield Rd Id,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0051,L3 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0051,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0051,L1 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0051,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.31
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.82
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.67
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.04
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.44
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.98
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.48
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.06
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.22
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.69
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
110001,Chesterfield Rd Id,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0051,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0051,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0051,L1 Active Power,kW,11.96
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0051,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.95
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.37
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.51
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.99
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.23
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
110001,Chesterfield Rd Id,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0051,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0051,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0051,L1 Active Power,kW,11.7
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0051,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.24
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.18
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.19
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.39
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
110001,Chesterfield Rd Id,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0051,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0051,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0051,L1 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0051,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.8
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.18
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.77
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.85
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.31
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
110001,Chesterfield Rd Id,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0051,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0051,L2 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0051,L1 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0051,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.2
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.15
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.23
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.02
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.55
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
110001,Chesterfield Rd Id,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0051,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0051,L2 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0051,L1 Active Power,kW,8.86
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0051,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.42
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.2
