Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.82
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.99
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.55
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.94
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110001,Chesterfield Rd Id,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0051,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0051,L2 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0051,L1 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0051,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,-0.17
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.12
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
110001,Chesterfield Rd Id,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0051,L3 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0051,L2 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0051,L1 Active Power,kW,10.6
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0051,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.08
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.7
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
110001,Chesterfield Rd Id,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0051,L3 Active Power,kW,12.51
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0051,L2 Active Power,kW,12.07
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0051,L1 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0051,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.2
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.17
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
110001,Chesterfield Rd Id,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0051,L3 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0051,L2 Active Power,kW,24.38
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0051,L1 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0051,N Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,99.5
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.3
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.67
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
110001,Chesterfield Rd Id,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0051,L3 Active Power,kW,1.53
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0051,L2 Active Power,kW,17.74
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0051,L1 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0051,N Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,76.3
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.0
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.16
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.82
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
110001,Chesterfield Rd Id,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0051,L3 Active Power,kW,1.79
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0051,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0051,L1 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0051,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
110001,Chesterfield Rd Id,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0051,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0051,L2 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0051,L1 Active Power,kW,12.61
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0051,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.77
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.94
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
110001,Chesterfield Rd Id,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0051,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0051,L2 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0051,L1 Active Power,kW,12.89
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0051,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.0
