Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.99
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
110001,Chesterfield Rd Id,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0051,L3 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0051,L2 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0051,L1 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0051,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.32
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.81
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
110001,Chesterfield Rd Id,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0051,L3 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0051,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0051,L1 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0051,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.16
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.7
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.9
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.6
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.93
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
110001,Chesterfield Rd Id,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0051,L3 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0051,L2 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0051,L1 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0051,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.56
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
110001,Chesterfield Rd Id,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0051,L3 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0051,L2 Active Power,kW,11.0
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0051,L1 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0051,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.14
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
110001,Chesterfield Rd Id,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0051,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0051,L2 Active Power,kW,13.99
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0051,L1 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0051,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.36
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.34
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.4
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.34
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
110001,Chesterfield Rd Id,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0051,L3 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0051,L2 Active Power,kW,11.44
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0051,L1 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0051,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.15
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.72
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
110001,Chesterfield Rd Id,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0051,L3 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0051,L2 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0051,L1 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0051,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.62
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
110001,Chesterfield Rd Id,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0051,L3 Active Power,kW,12.47
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0051,L2 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0051,L1 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0051,N Current (RMS),A,18.5
