Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.76
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.95
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
110001,Chesterfield Rd Id,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0051,L3 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0051,L2 Active Power,kW,16.01
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0051,L1 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0051,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.38
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.52
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
110001,Chesterfield Rd Id,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0051,L3 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0051,L2 Active Power,kW,16.25
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0051,L1 Active Power,kW,11.67
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0051,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,67.6
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.67
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.44
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
110001,Chesterfield Rd Id,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0051,L3 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0051,L2 Active Power,kW,13.87
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0051,L1 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0051,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.17
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.66
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
110001,Chesterfield Rd Id,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0051,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0051,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0051,L1 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0051,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.48
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
110001,Chesterfield Rd Id,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0051,L3 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0051,L2 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0051,L1 Active Power,kW,14.39
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0051,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.33
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.79
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
110001,Chesterfield Rd Id,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0051,L3 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0051,L1 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0051,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.39
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.15
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
110001,Chesterfield Rd Id,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0051,L3 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0051,L2 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0051,L1 Active Power,kW,12.62
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0051,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
