Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.06
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
110001,Chesterfield Rd Id,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0051,L3 Active Power,kW,10.25
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0051,L2 Active Power,kW,10.25
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0051,L1 Active Power,kW,13.26
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0051,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.9
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.95
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.88
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
110001,Chesterfield Rd Id,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0051,L3 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0051,L2 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0051,L1 Active Power,kW,11.62
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0051,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.93
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.95
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.47
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
110001,Chesterfield Rd Id,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0051,L3 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0051,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0051,L1 Active Power,kW,16.24
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0051,N Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.17
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.41
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.81
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.58
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
110001,Chesterfield Rd Id,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0051,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0051,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0051,L1 Active Power,kW,12.79
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0051,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.86
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.86
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.99
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
110001,Chesterfield Rd Id,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0051,L3 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0051,L2 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0051,L1 Active Power,kW,13.34
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0051,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.8
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
110001,Chesterfield Rd Id,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0051,L3 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0051,L2 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0051,L1 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0051,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.77
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.38
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.2
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
110001,Chesterfield Rd Id,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0051,L3 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0051,L2 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0051,L1 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0051,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.29
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.42
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
110001,Chesterfield Rd Id,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0051,L3 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0051,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0051,L1 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0051,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.3
