Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
110001,Chesterfield Rd Id,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0051,L3 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0051,L2 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0051,L1 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0051,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.33
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
110001,Chesterfield Rd Id,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0051,L3 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0051,L2 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0051,L1 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0051,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
110001,Chesterfield Rd Id,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0051,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0051,L1 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0051,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
110001,Chesterfield Rd Id,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.7
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0051,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0051,L1 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0051,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
110001,Chesterfield Rd Id,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.74
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0051,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0051,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0051,L1 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0051,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
110001,Chesterfield Rd Id,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.53
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0051,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0051,L2 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0051,L1 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0051,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
110001,Chesterfield Rd Id,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0051,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0051,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0051,L1 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0051,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,5.8
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
110001,Chesterfield Rd Id,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0051,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0051,L2 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0051,L1 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0051,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,4.5
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.0
