Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
110001,Chesterfield Rd Id,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.39
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0051,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0051,L1 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0051,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
110001,Chesterfield Rd Id,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0051,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0051,L1 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0051,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.86
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0051,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0051,L2 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0051,L1 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0051,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.86
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.51
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
110001,Chesterfield Rd Id,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0051,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0051,L2 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0051,L1 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0051,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,4.1
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
110001,Chesterfield Rd Id,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0051,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0051,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0051,L1 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0051,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,4.4
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
110001,Chesterfield Rd Id,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0051,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0051,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0051,L1 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0051,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,4.9
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
110001,Chesterfield Rd Id,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0051,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0051,L1 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0051,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,5.5
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
110001,Chesterfield Rd Id,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0051,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0051,L1 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0051,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.96
