Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,5.9
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
110001,Chesterfield Rd Id,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0051,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0051,L1 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0051,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,5.7
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
110001,Chesterfield Rd Id,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0051,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0051,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0051,L1 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0051,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0051,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
110001,Chesterfield Rd Id,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.7
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0051,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0051,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0051,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0051,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0051,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0051,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,6.0
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
110001,Chesterfield Rd Id,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0051,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0051,L2 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0051,L1 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0051,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.99
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,4.9
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110001,Chesterfield Rd Id,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0051,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0051,L1 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0051,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,6.3
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
110001,Chesterfield Rd Id,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0051,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0051,L1 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0051,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,6.0
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
110001,Chesterfield Rd Id,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0051,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0051,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0051,L1 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0051,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.48
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
110001,Chesterfield Rd Id,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
110001,Chesterfield Rd Id,2023-06-21T01:50:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-21T01:50:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.21
