Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110001,Chesterfield Rd Id,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
110001,Chesterfield Rd Id,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
110001,Chesterfield Rd Id,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110001,Chesterfield Rd Id,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
110001,Chesterfield Rd Id,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
110001,Chesterfield Rd Id,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
110001,Chesterfield Rd Id,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
110001,Chesterfield Rd Id,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
110001,Chesterfield Rd Id,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
110001,Chesterfield Rd Id,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0051,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0051,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0051,L1 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0051,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0051,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.67
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.4
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
110001,Chesterfield Rd Id,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0051,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0051,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0051,L1 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0051,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0051,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0051,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.25
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
110001,Chesterfield Rd Id,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0051,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0051,L2 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0051,L1 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0051,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0051,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0051,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0051,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,6.2
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.33
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.7
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
110001,Chesterfield Rd Id,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0051,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0051,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0051,L1 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0051,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0051,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0051,L1 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0051,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0051,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0051,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0051,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,6.3
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.74
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.9
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
110001,Chesterfield Rd Id,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
